Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.46
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.18
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
562739,All Plant S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.09
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.77
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
562739,All Plant S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
562739,All Plant S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
562739,All Plant S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.92
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
562739,All Plant S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.99
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
562739,All Plant S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
562739,All Plant S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
