Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.38
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.04
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,14.7
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
562739,All Plant S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.45
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,14.6
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
562739,All Plant S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.56
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.4
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,14.6
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
562739,All Plant S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,14.5
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
562739,All Plant S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.27
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
562739,All Plant S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.6
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.34
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.04
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
562739,All Plant S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.29
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.99
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
562739,All Plant S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
562739,All Plant S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.37
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
