Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.07
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
562739,All Plant S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.4
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.1
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
562739,All Plant S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.77
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
562739,All Plant S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.94
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
562739,All Plant S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.46
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.17
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
562739,All Plant S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.8
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.39
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.07
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
562739,All Plant S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.31
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.95
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.98
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
562739,All Plant S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.35
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
562739,All Plant S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.26
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
