Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
562739,All Plant S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.99
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
562739,All Plant S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.95
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
562739,All Plant S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.13
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
562739,All Plant S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.59
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
562739,All Plant S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.94
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
562739,All Plant S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.49
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
562739,All Plant S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.31
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.95
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
562739,All Plant S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.99
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,14.4
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
562739,All Plant S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
