Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.44
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
562739,All Plant S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
562739,All Plant S/S,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.5
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.99
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
562739,All Plant S/S,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.61
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
562739,All Plant S/S,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.34
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
562739,All Plant S/S,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.42
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.81
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
562739,All Plant S/S,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.4
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.98
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
562739,All Plant S/S,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.44
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
562739,All Plant S/S,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
