Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.17
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
562739,All Plant S/S,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.92
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.77
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.64
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.79
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
562739,All Plant S/S,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.28
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.37
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.71
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.53
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.4
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.68
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
562739,All Plant S/S,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.38
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
562739,All Plant S/S,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.42
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.55
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.45
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.03
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
562739,All Plant S/S,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.56
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.39
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.9
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.33
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
562739,All Plant S/S,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.58
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.51
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.72
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.52
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.46
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.63
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
562739,All Plant S/S,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.18
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.76
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.67
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.56
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.73
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.55
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
562739,All Plant S/S,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-7.0
