Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.57
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.32
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.09
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.1
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.92
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
562739,All Plant S/S,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.59
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.57
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.58
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.05
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.96
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,17.7
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.89
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
562739,All Plant S/S,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.01
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.29
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.99
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,17.7
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.91
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
562739,All Plant S/S,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.26
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.14
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.07
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.05
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.4
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.96
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.07
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
562739,All Plant S/S,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.34
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.69
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.7
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.3
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.43
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.1
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.1
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.64
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.34
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
562739,All Plant S/S,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.41
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.88
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.41
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.0
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.98
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.61
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.12
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.5
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,17.5
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.47
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,77.31
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.42
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
562739,All Plant S/S,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.18
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.93
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.12
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.52
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,17.4
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.8
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
562739,All Plant S/S,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.48
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,17.4
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.21
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.84
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
562739,All Plant S/S,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.71
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.48
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.71
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.34
