Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,17.4
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.82
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
562739,All Plant S/S,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.69
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.08
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.1
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.42
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.19
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.77
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,17.4
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.85
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.11
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.14
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
562739,All Plant S/S,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.37
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.57
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.5
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.0
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.04
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.57
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.39
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,17.4
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.7
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.85
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
562739,All Plant S/S,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.98
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.98
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.46
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.74
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.63
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.98
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.48
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.5
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,17.4
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.27
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.64
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.81
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
562739,All Plant S/S,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.53
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.75
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.83
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.67
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.3
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.33
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.95
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.57
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.3
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,17.3
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.52
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.3
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.37
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
562739,All Plant S/S,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.78
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.9
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.24
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.8
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.49
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.04
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.36
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,17.3
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.38
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.97
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.68
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
562739,All Plant S/S,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.57
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.83
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.28
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.31
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.67
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,17.2
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.75
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
562739,All Plant S/S,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.66
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.82
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.5
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.9
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.31
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.78
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.29
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.1
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.97
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.14
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
562739,All Plant S/S,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.99
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.59
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.31
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.25
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.2
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.28
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
