Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.48
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.55
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.8
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
562739,All Plant S/S,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.68
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.26
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.92
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.42
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.31
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.23
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.01
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.51
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.23
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
562739,All Plant S/S,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.13
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.81
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.2
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.91
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.97
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.43
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.55
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.24
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
562739,All Plant S/S,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.76
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.45
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.47
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.58
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.95
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.77
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.23
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
562739,All Plant S/S,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.36
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.91
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.99
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.09
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.94
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.4
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.1
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,16.9
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.06
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.26
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
562739,All Plant S/S,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.43
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.52
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.8
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.91
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.96
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.28
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
562739,All Plant S/S,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.45
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.15
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.8
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.17
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.05
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.74
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.61
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,16.7
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.91
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.64
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.73
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
562739,All Plant S/S,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.34
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.78
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.68
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.7
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.79
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.72
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.42
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
562739,All Plant S/S,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.25
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.5
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.09
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.98
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.17
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
562739,All Plant S/S,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.57
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
