Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.21
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.55
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.56
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.25
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
562739,All Plant S/S,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.94
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.82
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.03
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.11
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.32
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
562739,All Plant S/S,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.51
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.96
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.03
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.96
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.16
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.37
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
562739,All Plant S/S,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.36
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.43
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
562739,All Plant S/S,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.54
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.84
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
562739,All Plant S/S,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
562739,All Plant S/S,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.24
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.4
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.39
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.54
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.33
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
562739,All Plant S/S,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.42
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.92
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
562739,All Plant S/S,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
