Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
562739,All Plant S/S,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
562739,All Plant S/S,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.02
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
562739,All Plant S/S,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
562739,All Plant S/S,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.4
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
562739,All Plant S/S,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.04
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.51
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
562739,All Plant S/S,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
562739,All Plant S/S,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.94
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
562739,All Plant S/S,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
