Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
562739,All Plant S/S,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
562739,All Plant S/S,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
562739,All Plant S/S,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.27
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.29
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.99
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
562739,All Plant S/S,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.65
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.97
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.8
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.18
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.19
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.43
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
562739,All Plant S/S,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.23
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.91
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.65
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.04
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.01
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.47
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
562739,All Plant S/S,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.52
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.06
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.75
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.22
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.17
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
562739,All Plant S/S,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.1
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.79
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.16
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.46
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.72
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
562739,All Plant S/S,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.39
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.0
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.63
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.99
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
