Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.84
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
562739,All Plant S/S,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.0
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.61
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.92
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.14
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.94
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
562739,All Plant S/S,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.63
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.96
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.65
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.11
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.32
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
562739,All Plant S/S,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.99
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.72
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.08
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.85
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
562739,All Plant S/S,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.09
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.79
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.09
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
562739,All Plant S/S,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.75
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.7
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.36
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.71
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
562739,All Plant S/S,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.77
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.74
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.16
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.67
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.0
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,16.2
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.75
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.61
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
562739,All Plant S/S,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.41
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.34
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.91
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.22
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
562739,All Plant S/S,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.67
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.57
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.06
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.46
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
