Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
562739,All Plant S/S,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
562739,All Plant S/S,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.57
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,15.9
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
562739,All Plant S/S,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.63
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
562739,All Plant S/S,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.27
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,15.7
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
562739,All Plant S/S,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,15.6
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
562739,All Plant S/S,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.21
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,15.6
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
562739,All Plant S/S,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,15.5
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
562739,All Plant S/S,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.7
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,15.5
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
562739,All Plant S/S,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
