Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,15.5
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
562739,All Plant S/S,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.71
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.78
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,15.4
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.7
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
562739,All Plant S/S,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,15.4
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.17
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
562739,All Plant S/S,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.03
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
562739,All Plant S/S,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.91
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.24
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
562739,All Plant S/S,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.36
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
562739,All Plant S/S,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
562739,All Plant S/S,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.26
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
562739,All Plant S/S,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.89
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
