Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
562739,All Plant S/S,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.24
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
562739,All Plant S/S,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.97
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,14.7
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
562739,All Plant S/S,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.33
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,14.6
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
562739,All Plant S/S,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.27
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,14.6
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.43
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
562739,All Plant S/S,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.17
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.96
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,14.7
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
562739,All Plant S/S,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
562739,All Plant S/S,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.39
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
562739,All Plant S/S,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.99
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.04
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.65
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.0
