Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.02
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.65
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.12
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
562739,All Plant S/S,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.69
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.58
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.57
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.99
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.22
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.24
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.94
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
562739,All Plant S/S,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.61
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.46
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
562739,All Plant S/S,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.7
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.26
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
562739,All Plant S/S,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.39
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.87
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.81
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.03
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
562739,All Plant S/S,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
562739,All Plant S/S,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.93
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
562739,All Plant S/S,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.04
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
562739,All Plant S/S,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.99
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.47
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
