Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
562739,All Plant S/S,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.4
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.95
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
562739,All Plant S/S,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
562739,All Plant S/S,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
562739,All Plant S/S,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.07
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
562739,All Plant S/S,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
562739,All Plant S/S,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
562739,All Plant S/S,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
562739,All Plant S/S,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
562739,All Plant S/S,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
