Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
562739,All Plant S/S,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.78
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
562739,All Plant S/S,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.17
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,15.4
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
562739,All Plant S/S,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.99
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.26
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.94
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,15.4
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
562739,All Plant S/S,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.28
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.93
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,15.5
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
562739,All Plant S/S,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,15.5
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
562739,All Plant S/S,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,15.6
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
562739,All Plant S/S,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,15.6
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
562739,All Plant S/S,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
