Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,15.7
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
562739,All Plant S/S,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,15.7
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
562739,All Plant S/S,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,15.7
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
562739,All Plant S/S,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
562739,All Plant S/S,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,15.7
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
562739,All Plant S/S,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.25
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
562739,All Plant S/S,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.1
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
562739,All Plant S/S,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.18
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
562739,All Plant S/S,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.8
