Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,15.9
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
562739,All Plant S/S,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,15.9
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
562739,All Plant S/S,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.99
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
562739,All Plant S/S,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.9
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
562739,All Plant S/S,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.04
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
562739,All Plant S/S,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.1
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.59
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
562739,All Plant S/S,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
562739,All Plant S/S,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,16.2
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
562739,All Plant S/S,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
