Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
562739,All Plant S/S,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.1
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
562739,All Plant S/S,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.93
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
562739,All Plant S/S,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
562739,All Plant S/S,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
562739,All Plant S/S,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.4
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,16.7
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
562739,All Plant S/S,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
